Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99414
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Current (Min),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Current (Max),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98437
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9725
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91647
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95019
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94623
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97958
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.81
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99081
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95981
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95935
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,182.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,32.31
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8793
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93783
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.83221
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99829
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97098
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Current (Min),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Current (Max),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,118.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Current (Min),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Current (Max),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Current (Max),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98633
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9201
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94583
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.44
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79135
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,203.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,208.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,205.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,173.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.69
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.87
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8579399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99966
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96301
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96139
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99011
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Current (Max),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Current (Min),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Current (Max),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95508
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98807
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90729
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95868
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97546
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.69
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82904
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85595
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91299
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99969
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91519
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98529
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96753
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98401
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93017
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98145
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91241
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
