Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96387
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97891
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99133
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.56
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97586
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89502
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.31
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93188
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99969
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96341
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97269
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99393
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Current (Min),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Current (Max),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93579
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96765
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95813
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97507
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88415
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8579399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97171
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,194.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,194.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,194.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92306
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95007
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95608
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97897
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99307
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Current (Min),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Current (Max),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Current (Min),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Current (Max),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90527
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99753
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94137
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96869
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98941
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99332
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84814
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95865
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,212.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,214.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,213.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,188.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,190.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,190.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92505
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96445
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95123
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99741
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98029
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99463
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Current (Min),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Current (Min),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Current (Max),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98328
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99265
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91482
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94116
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94012
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89065
