Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97797
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95727
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,160.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,181.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.13
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90542
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.86279
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94592
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99835
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99213
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Current (Min),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Current (Max),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,118.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Current (Min),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Current (Max),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89685
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99612
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.06
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85519
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8653200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96277
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,207.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,207.5
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,207.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,217.12
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,217.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,217.25
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99728
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.85864
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.85995
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99164
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9664
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98593
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Current (Min),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97494
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8988299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99704
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8743299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91421
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96698
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95227
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,224.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,225.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,225.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,118.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,161.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9068
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8602299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81634
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99353
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98721
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Current (Min),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Current (Min),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Current (Max),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Current (Min),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96585
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90332
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95789
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96811
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98627
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95792
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95657
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,216.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,217.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,217.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
