Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.81
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8999
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8739
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81906
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99847
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98791
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98804
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Current (Min),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Current (Max),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Current (Min),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Current (Max),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85583
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9772
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93622
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99823
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9277
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99954
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95264
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,241.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,241.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,241.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,167.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.87
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92038
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91751
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90344
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98972
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9855
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98074
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Current (Min),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95938
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96423
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9985
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97391
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96884
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99747
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,180.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.63
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.87
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93573
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97772
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93399
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98306
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97699
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97385
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Current (Min),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96692
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99655
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85126
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99286
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99594
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95325
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95892
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94455
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,157.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,237.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,237.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,237.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90964
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99933
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99951
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97369
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,49.75
