Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Current (Min),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Current (Max),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90829
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8894299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95856
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93317
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96472
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96335
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94907
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93973
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94458
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9585
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99008
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97757
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97244
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Current (Max),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.31
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93887
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9667
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85388
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8673700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99182
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94855
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95584
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,19.94
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99612
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99933
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.87546
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99078
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95846
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90143
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95666
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89441
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97366
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.06
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8222
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80615
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,201.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9967
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94369
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99646
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96857
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Current (Min),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Current (Max),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8960299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95636
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88626
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94965
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94275
