Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91577
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94705
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.13
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95193
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93121
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98349
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99002
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98398
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Current (Min),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Current (Max),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95966
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98721
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91836
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93738
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8024
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95084
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.63
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99527
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96069
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,152.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99564
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93576
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91962
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9975
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95822
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94253
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Current (Min),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Current (Max),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8876
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92258
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98129
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8354799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92029
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8591
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8744200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96161
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,249.91
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,165.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.81
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93683
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.80829
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9001399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98563
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93881
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.94
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94589
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97986
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93201
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92895
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95224
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.19
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87387
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95132
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.31
