Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.63
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98895
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.72415
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94894
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96637
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Current (Min),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Current (Max),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Current (Min),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98163
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90793
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93841
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97147
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92184
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87897
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95203
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,163.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.81
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.94
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94186
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.67181
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.949
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99551
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99588
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9679
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Current (Min),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Current (Min),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Current (Max),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91095
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99347
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88782
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93271
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95596
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.37
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.19
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9064
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86026
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96164
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,137.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,230.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,230.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,230.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,46.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.94
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6506
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.6542899999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94824
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99667
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97024
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Current (Min),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Current (Max),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Current (Max),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8914799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98453
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92117
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97876
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97928
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96338
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92386
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8297399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,170.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,170.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.64154
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93512
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93292
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Current (Max),A,1.0
