Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99716
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98038
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Current (Min),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89865
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92554
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93845
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.69
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8522
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8084100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8963
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,149.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95734
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95303
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91769
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98837
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99521
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97302
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Current (Min),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Current (Max),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9975
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92154
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99643
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87698
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.87
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91656
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81622
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,184.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,185.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,184.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91888
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92807
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98776
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96841
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Current (Min),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94879
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92221
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85403
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.13
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7929
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8472299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96649
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8703299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93362
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98721
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95285
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Current (Min),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Current (Max),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97223
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92139
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
