Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99084
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94379
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7852100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8105100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,197.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,188.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.69
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.56
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95578
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95801
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94089
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96365
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95917
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98001
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9237
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99872
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89718
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99158
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98563
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80414
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97348
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.13
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94238
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96045
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94159
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99402
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97592
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9259
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Current (Min),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96466
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91778
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99796
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97073
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.94
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8531799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97797
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96194
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9346
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94015
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96393
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93448
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95929
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94131
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85251
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89722
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96265
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
