Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87424
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.94
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95343
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95673
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94894
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98407
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96927
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92828
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91376
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8220200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95508
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97357
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83734
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,132.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.07
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90753
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.86477
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96362
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98276
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95801
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Current (Min),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90838
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97256
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94705
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9151
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98318
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.63
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95343
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,174.5
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.13
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,19.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93356
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.87402
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88959
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98746
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97864
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96191
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90353
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87311
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88315
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90463
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91693
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96524
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91531
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,89.5
