Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.44
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99435
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.58605
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93497
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98502
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98227
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96704
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8988
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91446
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93933
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8604700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88681
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8861399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85772
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95242
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.81
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.69
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99579
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.5995699999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95492
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98981
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99243
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94702
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Current (Min),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Current (Max),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9714
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98166
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94137
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93262
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91467
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95184
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.31
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92004
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94427
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97858
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,152.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99567
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.82867
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95862
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9743
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97348
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95465
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90704
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89059
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93429
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.93
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91208
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8928200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79272
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93048
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95325
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81802
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.81
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,11.37
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99164
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95877
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93594
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98807
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97699
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94241
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,N Current (Min),A,0.0
