Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91333
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89889
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83465
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92679
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86603
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91446
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91934
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91641
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94617
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93109
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97275
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98087
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9328
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.56
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8236100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8667600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93692
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9223
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89471
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87951
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96124
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74664
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.13
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9342
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95935
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.87713
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98233
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95712
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Current (Max),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86746
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88675
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92343
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97906
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8674
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86218
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8449399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78979
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.56
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.94
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93194
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95984
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88864
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98349
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97864
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94241
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90747
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91119
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95557
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
930905,CHARLEWOOD RD COVEY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
