Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.06
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.87
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92355
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97797
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94015
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98358
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96786
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9592
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89215
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91861
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92508
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86966
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9046
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8976700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89822
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8396600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74939
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.56
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8725
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90356
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94119
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97967
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96246
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95483
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83896
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8910799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94876
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9086
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96429
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8836700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93902
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8632799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6121800000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.19
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.69
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93469
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.86108
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95007
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96057
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87723
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90945
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90533
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91806
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93759
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90121
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.63
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.69
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94629
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95596
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70767
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.06
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.81
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93121
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7836
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90018
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:30:00+00:00,feeder,,N Current (Min),A,0.0
