Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8673700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82599
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95386
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82965
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90713
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.69
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91476
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8407
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8581200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94372
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93307
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8991399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97488
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97116
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Current (Min),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Current (Max),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91971
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85165
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8786
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8627600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91455
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9086
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.57
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91693
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84744
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73172
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.63
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.63
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91489
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92352
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93887
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96521
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92834
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93268
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.918
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89285
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93915
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.63
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8845799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8291299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6691199999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.87
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95251
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95239
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96112
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98578
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96692
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97531
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92285
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92203
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94687
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8822
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.893
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8858600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
