Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.56
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80667
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8499399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7362
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91489
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96722
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94788
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97949
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96527
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97165
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8783200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89102
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92151
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87692
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92868
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89151
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81143
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85644
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82889
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9534
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94031
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90756
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98087
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95688
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Current (Min),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91717
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89044
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94229
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91534
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94708
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92709
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92718
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96219
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85034
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96103
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96658
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8960899999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97958
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96393
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97897
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Current (Min),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Current (Max),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92047
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90085
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91937
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92877
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93472
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88931
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95508
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8134399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.09
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.58
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,84.62
