Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8931
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74047
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90292
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96103
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96091
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92227
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91901
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8957200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92746
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9306
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9249
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88766
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94809
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8568100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.19
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.81
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.85687
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.77432
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7891199999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97702
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96231
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92239
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92621
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95019
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92895
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93277
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87845
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92618
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92908
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84735
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.08
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91577
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8433799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90701
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97714
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95978
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92206
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92831
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93832
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91498
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86603
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8814700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91595
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96027
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84515
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.03
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93243
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8649
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9035
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
