Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98495
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96945
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9458
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981899999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91849
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92551
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90787
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93371
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91885
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89285
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96799
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7754800000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,249.48
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94476
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92453
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96097
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9856
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93268
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Current (Min),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Current (Max),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8992600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90506
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8869299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95819
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8977
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8776799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95752
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8410299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.94
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,12.69
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8992899999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96542
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95325
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96649
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94015
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Current (Max),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90799
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90542
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90329
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91525
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91446
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92285
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8730100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8596799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.27
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.19
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94635
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97259
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95575
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97873
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96374
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95883
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92233
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91513
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96548
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
