Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94687
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95807
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91244
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92062
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92822
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7821
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.73
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,118.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.19
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91775
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9498
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91095
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97266
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97205
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94968
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92401
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94394
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93915
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94195
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92303
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91934
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96515
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7228
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.93
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94263
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96948
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91431
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98563
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98758
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96191
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89859
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9397
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91156
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89746
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90842
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96835
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91742
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82278
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.13
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9317
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95489
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9299
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98419
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9834
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96564
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Current (Max),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90301
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93817
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91946
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90484
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89541
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89905
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92636
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
