Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94296
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94903
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90045
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99228
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98016
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93921
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8979799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93332
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90112
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86764
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91009
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.69
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95459
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95615
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87024
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.69
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9422
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96808
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90686
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98242
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97037
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95038
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91699
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91247
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92819
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92767
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93976
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98471
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96677
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8172
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,124.25
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.37
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94031
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95688
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95605
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97723
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9826
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93719
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Current (Max),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92737
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89056
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9234
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94879
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8965700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.87
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79693
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86011
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91492
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,140.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,141.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.06
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.06
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95419
