Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95547
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94546
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98047
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97931
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94675
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95682
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92935
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93564
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87497
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92654
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94882
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82678
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7975399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8342299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94952
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96756
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91333
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93796
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Current (Min),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95163
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92514
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.906
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.81
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.06
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87665
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81143
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66937
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92877
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93725
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.80987
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97952
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97299
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94696
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93399
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91272
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94427
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90961
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89831
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94519
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.81
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92526
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82101
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64776
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96057
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98096
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8920899999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97842
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93652
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Current (Max),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
