Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94211
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88321
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91669
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.44
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92413
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8440200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82791
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95901
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95901
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8922700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98294
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97967
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93487
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Current (Max),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Current (Max),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95322
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88205
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95496
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93817
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.69
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93744
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86725
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8466799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,153.88
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94742
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92453
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96179
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97662
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Current (Max),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91354
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9603
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89996
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.44
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98468
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86526
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81698
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.06
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.69
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92886
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.81485
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86566
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97656
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97144
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Current (Min),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Current (Max),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95651
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93542
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95257
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91824
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92703
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95593
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
