Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.31
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99652
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86264
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87887
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,168.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,149.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90973
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94733
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91574
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99753
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97702
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96704
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Current (Min),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Current (Max),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Current (Max),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Current (Min),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9267
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9126
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94687
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94961
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94336
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91055
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90713
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8451799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82681
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.69
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92834
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93332
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96655
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99799
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98117
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9541
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Current (Min),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Current (Max),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Current (Min),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Current (Min),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89899
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8501
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91113
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94745
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93524
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92837
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91965
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8920299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85736
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,190.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,197.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,193.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,149.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8975799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9505
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96521
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.992
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95718
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Current (Min),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Current (Max),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91077
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92068
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93951
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95328
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92013
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90243
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88513
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76403
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
