Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.69
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90723
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97238
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94958
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9968
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97769
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97079
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Current (Min),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Current (Max),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Current (Min),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Current (Max),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9649
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94339
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96335
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93948
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.44
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90942
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86505
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8528399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,189.38
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,188.75
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.94
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93381
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96106
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93219
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99222
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97629
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95184
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Current (Max),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98407
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95795
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93625
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92731
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.19
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94034
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90442
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86487
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,185.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,188.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,187.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,163.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.07
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93008
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93567
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92239
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97345
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97681
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95178
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95523
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99625
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95898
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95145
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94083
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92306
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8956299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8678600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,157.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93146
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95068
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93365
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
