Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98212
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97943
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97479
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Current (Min),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Current (Min),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Current (Min),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Current (Max),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90411
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90201
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99585
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97293
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94693
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9035
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8941899999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87402
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,173.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96127
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90509
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98331
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96994
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98087
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Current (Min),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Current (Min),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91614
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90991
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95474
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98148
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95856
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95532
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91553
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8850100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8354799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,158.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95203
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92074
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93973
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99475
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98334
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97278
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Current (Min),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Current (Max),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Current (Min),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Current (Max),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Current (Max),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9209
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95822
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9245
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90338
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86859
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87024
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,187.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,187.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,146.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92932
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91922
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94345
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97708
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9779
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Current (Min),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Current (Max),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Current (Min),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Current (Max),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91235
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97009
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
