Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97436
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95471
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92273
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.19
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.862
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87897
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8922700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,167.75
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,161.62
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93329
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89471
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93988
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9845
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97046
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92255
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97153
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99554
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99133
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96304
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91821
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92987
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92859
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,182.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99887
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.85626
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96625
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98785
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97586
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Current (Max),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90192
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95044
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96411
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99255
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9375
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92789
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.56
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90442
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93057
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8423700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,210.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,211.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,210.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93143
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89386
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95062
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98929
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Current (Min),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Current (Min),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Current (Max),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8832399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94592
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9519
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95346
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.69
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9314
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93097
