Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90561
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,196.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,197.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,196.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94299
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.88345
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9321
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98752
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98676
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98816
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Current (Min),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Current (Max),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Current (Min),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Current (Max),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8909600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94791
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98651
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93927
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98776
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97717
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92227
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8301700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,230.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,231.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,231.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99915
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94272
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95987
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98312
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98904
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97259
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Current (Min),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Current (Max),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96179
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97263
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98804
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98404
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94702
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93256
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.06
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90454
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92697
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8712700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,185.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,185.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,205.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,224.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,209.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93472
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93732
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94058
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98041
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96933
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Current (Min),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Current (Max),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Current (Max),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8884
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9938
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99347
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94742
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9266
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.94
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93402
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84546
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,235.75
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,236.62
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,236.25
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
