Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94348
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99832
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93466
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97873
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98566
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98447
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Current (Max),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Current (Max),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99011
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95023
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94656
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94037
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98181
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8930299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87723
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,211.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,211.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,211.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,207.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,209.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,208.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.94
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91449
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95523
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92068
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99338
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99094
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98651
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Current (Min),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Current (Max),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Current (Min),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Current (Max),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8781700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95502
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91748
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96066
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8951399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.87
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.44
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9801
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87851
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88559
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,157.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,157.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,201.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,202.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.44
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9303
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.82037
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93399
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99442
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98035
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Current (Max),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Current (Min),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Current (Min),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Current (Max),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8895200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99951
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97482
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88931
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9921
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87344
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89044
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,68.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,280.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,280.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,280.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.06
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93338
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99557
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93167
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98914
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98041
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Current (Min),A,85.0
