Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Current (Max),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Current (Min),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Current (Max),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87802
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99747
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93262
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.31
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99265
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85531
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8472
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,168.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,216.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,218.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,217.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.81
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94751
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.80819
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93194
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97937
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Current (Min),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Current (Min),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Current (Max),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91864
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99786
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93851
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.892
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.875
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8693200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,184.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,214.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,215.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,215.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.06
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.44
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.56
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90774
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8328200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94833
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99487
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98196
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Current (Max),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Current (Min),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Current (Min),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Current (Max),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93576
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97879
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96579
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98477
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95669
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98022
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87118
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,176.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,176.5
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,176.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,214.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,214.38
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,214.12
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.37
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93262
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74829
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95447
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9928
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99286
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97556
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Current (Min),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Current (Max),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,143.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Current (Max),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99161
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98981
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
