Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92755
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87997
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,246.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,248.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,246.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,193.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,194.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9013
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92895
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95673
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99356
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97955
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97647
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Current (Min),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91534
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94452
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99628
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95959
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97168
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95297
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.31
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8566299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8645
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,160.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,160.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98477
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92309
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95038
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99634
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98077
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Current (Min),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Current (Max),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Current (Min),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Current (Max),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,124.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Current (Min),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8964799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94327
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95309
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99036
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95706
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.81
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96402
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85162
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94122
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,187.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,189.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90915
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95868
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91119
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99274
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99127
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Current (Max),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Current (Min),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Current (Max),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88986
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91101
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99841
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98657
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97086
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8262
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8677299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,249.41
