Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,173.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,174.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,218.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,220.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,219.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99347
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95361
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94684
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99329
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99301
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Current (Min),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Current (Max),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Current (Min),A,122.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Current (Max),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88794
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97638
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98575
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99249
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83435
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88269
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,227.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,232.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,229.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,240.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,241.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,241.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98773
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92761
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93042
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99719
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9899
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Current (Min),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Current (Max),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Current (Min),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Current (Max),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97009
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98923
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93872
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98224
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96603
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98962
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94162
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96066
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93674
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,175.38
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,192.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,193.25
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,193.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,218.75
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,219.12
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,219.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99112
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92676
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93237
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98639
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Current (Min),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Current (Max),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Current (Min),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Current (Max),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90277
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99606
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.31
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92105
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94171
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8654799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,192.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,192.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,192.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,191.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,207.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,208.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,207.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.94
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90613
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89285
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92532
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Current (Max),A,1.25
