Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99161
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99222
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98029
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Current (Min),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Current (Max),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Current (Min),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Current (Max),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90265
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9765
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88602
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99292
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92325
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98898
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.44
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90094
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95279
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85101
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,193.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,194.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,193.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-52.81
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91427
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.55367
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91412
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98962
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99368
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97009
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Current (Min),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Current (Max),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Current (Max),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8818
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99228
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89825
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.06
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90524
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94476
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96991
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,239.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,240.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,239.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,209.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,209.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,209.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.94
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.66122
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95657
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99252
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98791
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97552
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Current (Min),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Current (Min),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8764
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99457
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8613
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9154
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88531
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92981
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82458
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,124.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.94
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94009
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.6509999999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95773
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97629
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99631
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Current (Min),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Current (Max),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Current (Min),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Current (Max),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,162.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9628
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99402
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8882700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
