Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95135
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98599
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83709
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96472
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84024
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,154.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,186.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,246.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,246.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,44.56
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.94
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.06
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.80392
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.6458699999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9613
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99487
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97653
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98828
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Current (Min),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Current (Max),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95712
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9234
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90658
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97348
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85864
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,180.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,181.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,201.75
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,201.5
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.37
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95932
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95969
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96289
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99371
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98987
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98386
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Current (Min),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Current (Max),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Current (Max),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92505
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95474
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93307
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99301
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95288
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86816
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96277
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96582
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,174.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,164.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,168.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,165.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,169.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,169.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.44
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90777
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92084
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94794
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.992
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97348
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Current (Min),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Current (Min),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Current (Max),A,112.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Current (Min),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98123
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91208
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
