Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.828
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9667
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8707299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,187.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,189.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,188.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.06
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96802
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95276
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94675
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99765
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98764
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97232
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Current (Min),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97256
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98724
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95605
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96594
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96527
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97839
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98126
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82089
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,200.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,201.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,179.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.56
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.81
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95441
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95257
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.82736
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99689
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99091
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Current (Min),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Current (Max),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Current (Min),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Current (Max),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Current (Min),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Current (Max),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97531
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93079
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93497
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96387
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.13
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94076
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94794
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,197.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,197.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96835
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.78225
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9967
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9819
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99689
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Current (Min),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Current (Max),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Current (Min),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Current (Max),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99164
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90463
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99524
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97986
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92645
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95679
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,65.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,263.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,263.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,263.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,229.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,229.88
