Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,229.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95883
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8904700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99356
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99551
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Current (Min),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Current (Min),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Current (Max),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98553
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98712
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96356
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.87
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96078
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92703
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,178.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,245.38
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,245.62
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.69
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96661
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89218
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92902
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98779
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9953
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97906
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Current (Min),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Current (Max),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98972
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9801
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95093
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94266
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95288
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8427399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85055
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,207.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,205.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,123.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.31
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.94
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91095
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87518
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93597
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98755
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Current (Min),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Current (Min),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Current (Max),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98178
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94647
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86154
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96869
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92047
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.06
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94629
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8514700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,184.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,187.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,185.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.31
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90115
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95346
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95187
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99194
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97314
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99265
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,N Current (Min),A,0.0
