Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Current (Min),A,112.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Current (Max),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99011
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99124
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91931
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94189
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98422
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88135
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95679
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,149.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,189.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,189.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.63
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90805
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99362
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94836
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98645
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98859
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98605
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Current (Min),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Current (Max),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98471
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91537
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85696
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92969
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96313
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92465
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97775
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95209
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,165.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,132.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,132.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8959600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94943
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91241
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98761
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Current (Max),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Current (Min),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Current (Max),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99283
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93045
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93219
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95499
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94726
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96017
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96762
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88302
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,144.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9046
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96063
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89102
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98734
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99188
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98318
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Current (Min),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Current (Max),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Current (Max),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97153
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90356
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9971
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
