Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9473
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91653
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8551
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83978
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,187.5
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,187.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,187.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99414
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8999299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99091
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99084
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99316
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Current (Min),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Current (Max),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Current (Min),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Current (Max),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97806
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93494
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91778
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95901
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93503
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91513
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8259299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8285799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,192.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,193.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,192.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.906
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95492
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81592
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98849
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99451
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Current (Min),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Current (Max),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Current (Min),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Current (Max),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96066
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97238
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90878
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95993
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9068
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.31
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98639
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85464
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82315
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,182.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,183.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.89715
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95428
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8996299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98599
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98932
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Current (Min),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94064
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96228
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9328
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97861
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95248
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.87
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83667
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96518
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
