Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,161.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,168.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89712
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96838
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94638
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99023
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98212
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97302
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Current (Min),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98352
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93158
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94907
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8938
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92596
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91443
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8691700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95138
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.31
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.85949
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96802
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94928
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Current (Min),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Current (Max),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Current (Min),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Current (Max),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97882
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93042
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96109
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99127
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8759399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84115
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91556
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89825
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94961
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98462
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Current (Max),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Current (Min),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Current (Max),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93982
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95273
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86365
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96451
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.37
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99799
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84872
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90439
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74463
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,N Current (Max),A,0.0
