Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98505
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97229
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Current (Max),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9577
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94992
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95297
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94247
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9339
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.31
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98962
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8600700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98419
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,176.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.63
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.81
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97061
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.58386
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90872
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98566
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98947
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Current (Min),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Current (Min),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Current (Min),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Current (Max),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95459
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88418
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92596
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95349
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89236
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97382
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7973600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9794
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.87
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8669100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.73214
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90518
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98602
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96536
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Current (Min),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Current (Max),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.06
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95911
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97989
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8454
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95679
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90262
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.94
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97998
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7987
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97687
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.31
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88241
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94855
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.88025
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98233
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97775
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Current (Max),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
