Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96085
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94257
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96075
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86645
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93909
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92822
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80499
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97556
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91028
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93796
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90665
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99091
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98379
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98254
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Current (Max),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Current (Min),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Current (Min),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94434
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95032
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95972
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92474
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98773
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8534200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8291
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9064
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95743
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94073
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99445
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97989
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Current (Max),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98233
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90747
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93774
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95767
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93848
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.19
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98373
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85296
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74746
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91751
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95557
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95001
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98404
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98645
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Current (Min),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Current (Min),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99133
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9714
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96396
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95062
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96133
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
