Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97272
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86313
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7874399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,181.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,140.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89895
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96762
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90234
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98245
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99612
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97571
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Current (Min),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Current (Max),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99557
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96384
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92001
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97668
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97348
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83673
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9004200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,149.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,204.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,205.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,204.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.06
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.89297
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97171
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9053
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97586
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98315
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Current (Min),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98248
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97504
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96011
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94171
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96902
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98056
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81048
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,168.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-54.44
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92447
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.54513
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90628
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98587
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97485
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Current (Min),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96667
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95282
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9592
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95874
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.63
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98083
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82416
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,129.88
