Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.37
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91769
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.76388
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91235
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99799
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97568
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98663
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Current (Min),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Current (Max),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Current (Max),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98407
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95492
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96182
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97537
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8270200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77551
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,184.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,195.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,190.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,145.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,153.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.44
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98102
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.60278
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94427
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94839
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9939
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Current (Max),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Current (Min),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Current (Max),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97046
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97659
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9389
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98502
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99173
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97217
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80606
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81814
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,192.12
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90869
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95148
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9501
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98709
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95834
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99652
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Current (Min),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Current (Max),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94668
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94855
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88397
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99316
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96738
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97458
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.13
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82199
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8185100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,202.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,202.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92251
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94351
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93344
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99399
