Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97369
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99011
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Current (Min),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Current (Max),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99847
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95154
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94345
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97275
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97162
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.37
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8391700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98587
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,199.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,199.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,199.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8930600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97198
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93307
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99326
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97247
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96307
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99109
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99081
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89139
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98041
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98172
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97879
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8246399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.31
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8865299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92602
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93274
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98962
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97174
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Current (Max),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99301
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94043
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8862899999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94604
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.81
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8359
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6621
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,144.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,18.31
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90066
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92572
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95041
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99606
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97787
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97733
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Current (Max),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96567
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90625
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88928
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
