Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98627
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.87
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91006
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81595
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74911
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97967
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93433
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9118
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99216
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99249
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95935
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Current (Min),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99268
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87402
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89889
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95981
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94702
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.06
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92978
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81228
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85101
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,179.25
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,17.06
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.81
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98654
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90625
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92938
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99606
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97391
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Current (Min),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Current (Max),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Current (Min),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Current (Max),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9588
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95712
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97571
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98871
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.94
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91031
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81311
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98968
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,182.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,182.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,157.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,181.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.86126
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9169
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94174
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95532
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Current (Max),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Current (Min),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97922
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91742
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95999
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94592
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88226
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.94
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90182
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84485
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
