Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,140.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.37
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8826
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.77856
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89697
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97864
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Current (Min),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Current (Min),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99542
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8472
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9371
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94659
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.82
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8999299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84652
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75702
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,157.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8752700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91312
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90091
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97714
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97461
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Current (Min),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Current (Min),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Current (Max),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95828
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8813799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98199
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9921
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97763
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91052
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548899999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8634
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,157.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.56
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.87674
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7741100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8845200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96384
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98453
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Current (Min),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99695
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97455
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9873
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99561
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84906
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90372
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95102
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69271
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,190.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,122.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.19
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.63
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87372
