Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.69989
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92938
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99881
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98447
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94467
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Current (Min),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Current (Max),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Current (Max),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9454
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9191
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97833
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.13
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8910799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95349
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78866
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,201.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,202.38
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,202.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,140.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,137.25
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.06
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8983700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.82547
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8935799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98453
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98138
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97736
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94165
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94086
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9353
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97058
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93512
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93872
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70919
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,146.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89941
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93494
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.78058
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98828
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98578
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94983
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9801
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97238
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9361
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.13
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80169
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94015
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90451
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,179.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98367
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99924
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89471
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99152
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99692
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97266
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Current (Max),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Current (Max),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
