Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96817
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99304
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93954
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96658
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95111
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7825
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95816
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,140.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,209.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,213.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,211.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98935
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99969
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89435
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99069
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97574
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98129
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97983
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92786
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99393
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98999
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94018
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95401
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85629
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8725299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,148.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.87
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92776
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99966
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92129
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98322
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98074
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Current (Min),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Current (Max),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98547
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95901
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94516
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97818
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93231
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8684700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93429
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91928
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93362
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94629
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9971
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98224
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98737
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Current (Min),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.31
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9519
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
