Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.81
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96884
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94522
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90274
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,182.38
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,182.62
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91308
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91495
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92639
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98645
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97424
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9545
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.44
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94678
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99658
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9429
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.81
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8909299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90396
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,124.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,182.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,182.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.44
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99777
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.77996
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94495
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97531
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93591
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Current (Min),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97018
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98056
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97021
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93533
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91675
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8465600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91485
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79867
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,212.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,217.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,215.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-65.87
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90518
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.38293
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92123
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9689
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98865
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97192
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Current (Min),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95746
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97971
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9577
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95572
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98273
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97516
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99344
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75341
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,45.0
