Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,184.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,188.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92538
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.61279
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99744
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98663
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96783
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97217
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97565
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95315
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8603200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98318
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95392
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80795
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,124.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.06
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8537899999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.61935
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92529
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98648
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95999
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98318
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Current (Max),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98926
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94922
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96289
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77145
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,176.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,154.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.19
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-71.06
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88659
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.30694
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8688299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99484
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96533
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98367
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Current (Min),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Current (Max),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94308
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95435
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94116
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96051
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96728
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98413
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96573
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8143600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.58
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-70.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90216
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.30953
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.901
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
