Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95889
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90066
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97513
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95993
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96765
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95187
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88589
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.19
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99521
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8460700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.06
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-49.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92801
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.62329
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90185
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99402
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96548
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97272
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94891
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99115
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98694
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94232
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90933
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99438
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.06
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98697
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84054
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7729199999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.02
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.87
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91434
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.75421
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94073
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98776
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9744
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Current (Min),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Current (Max),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Current (Min),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9585
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92181
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99042
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96078
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.37
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7813399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80905
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77963
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,157.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,154.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,157.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.69
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8930600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.6732100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99966
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99496
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97693
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92889
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Current (Min),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Current (Max),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9267
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96442
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97223
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
