Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98972
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92395
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.31
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89999
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8026399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8086800000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,182.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99936
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91595
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97372
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93417
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8761899999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97595
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93338
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89502
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91363
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8126800000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8347100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,148.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93796
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8692
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95291
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95895
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98202
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96732
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Current (Min),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Current (Max),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Current (Max),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89822
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99576
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95785
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98999
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98175
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96484
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.69
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9808
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83114
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8156100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,204.25
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,204.88
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,204.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90524
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95288
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90643
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9859
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.992
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95489
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Current (Min),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Current (Max),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92148
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86777
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97842
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96429
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97543
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9042
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86493
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97964
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
