Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,176.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8895200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8703299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.83859
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Current (Min),A,0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Current (Max),A,0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97855
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96976
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91217
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88128
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98694
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96393
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.44
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92871
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81729
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91476
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.57
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91763
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93747
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90213
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97592
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96967
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8919100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9368
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98276
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97208
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93527
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93722
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.19
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99878
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8113100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83752
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99628
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93512
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93481
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96213
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97095
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96188
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93155
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8762200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95148
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.995
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8761899999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98837
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.37
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79593
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8625200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-69.75
