Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.86569
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.33071
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9000799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95584
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95825
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93127
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.82
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92197
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8361799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8889100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96829
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91742
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.56
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90152
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8244
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76617
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,145.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.85226
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.64886
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90945
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96576
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97021
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94574
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8977
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82837
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99792
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91034
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94388
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91525
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.87
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8552799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82681
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83746
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.81
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92917
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.67098
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90048
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96664
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96823
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98138
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91571
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90311
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8591
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.06
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7509100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9425
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.19
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93454
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79159
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8542799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.94
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.56
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99719
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.643
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94711
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9696
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96573
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Current (Max),A,60.88
