Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8700200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98917
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92773
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93838
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92691
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.87
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84811
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8220799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99741
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.77783
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92618
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9639
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97305
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97882
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Current (Max),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96277
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9078
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9426
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8638899999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91159
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73358
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85098
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,18.56
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99762
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.72607
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9209
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97821
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95642
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90503
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87103
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93805
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94775
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96976
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94464
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.06
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86767
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81158
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90686
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.94
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99597
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96442
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9389
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98499
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99344
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94028
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Current (Min),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Current (Max),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.81
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8910799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8117300000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90213
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93283
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95605
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
