Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88708
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8220200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93854
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96619
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8483299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95605
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98227
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Current (Max),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85745
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84588
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83294
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96814
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93707
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88592
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.69
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.94
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8255600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79446
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68698
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90442
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96863
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8507399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97848
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96448
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8766799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97559
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95843
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95563
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95306
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8454
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86606
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80493
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78293
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.06
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91788
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9563
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88495
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97757
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98425
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93487
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93222
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.914
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8999
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92319
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82232
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.841
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.13
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.87
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81048
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7066899999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.02
