Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8756700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93994
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.85293
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9715
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97757
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95993
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9075
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86331
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99643
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.81
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91437
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82409
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.19
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70117
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80612
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8914799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93487
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8454299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95996
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97101
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95673
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89541
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8255299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96609
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.19
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94794
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80307
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85574
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86792
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82129
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8049
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91864
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94665
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.84485
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96487
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98102
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96304
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91897
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9321
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98621
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93939
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90997
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84744
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.31
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9903
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8493299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72451
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,124.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,124.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.44
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87372
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91833
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89874
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Current (Max),A,2.38
