Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97098
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96268
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93222
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.909
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92221
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98294
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95785
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91339
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95203
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.63
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90777
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83844
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82821
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.63
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93072
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90491
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94089
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95694
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97208
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96582
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Current (Min),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92847
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89654
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97067
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93359
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92688
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85913
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.19
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91061
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88864
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8339200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93072
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87549
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91168
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97327
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97269
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92319
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93124
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.875
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98837
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92044
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98489
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8823799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.56
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90091
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8653200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76956
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93744
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.87741
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94189
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97613
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95709
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93185
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92206
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8562
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93518
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
