Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8562
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8714
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6078100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.81
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91623
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.82895
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.89975
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96164
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9541
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92139
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93799
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8750600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95123
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9241
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90832
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.94
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85849
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87021
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57928
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.85162
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89145
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.87521
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96487
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93368
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98514
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93381
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97247
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90918
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93707
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92602
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89905
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.06
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.56
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90802
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8381299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50576
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91962
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.84503
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97818
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94086
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96707
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8880600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90799
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9556
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93268
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94632
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.69
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8594299999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84646
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62744
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,101.75
