Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.44
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97174
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97885
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94269
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97992
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95291
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9219
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84454
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98224
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9064
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93805
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87387
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8609600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.81
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.06
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8755799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81448
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6902699999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.19
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94186
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98465
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9371
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97809
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93899
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92258
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.871
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98773
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90436
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94199
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8914799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85193
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89895
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98645
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76541
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,135.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90384
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97635
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91324
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96155
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97098
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96374
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89786
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99109
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94952
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90076
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85135
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.56
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91791
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96191
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58141
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94839
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97272
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93869
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97366
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9642
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9198
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,N Current (Min),A,0.0
