Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Current (Max),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9002399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94421
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94336
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8484200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9176
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90317
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5744
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.56
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92834
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96368
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8759399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98169
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96774
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91653
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87951
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98972
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9491
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92624
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88418
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84585
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.31
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8814700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92984
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62866
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.37
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.06
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91678
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.82452
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8604700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97366
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.961
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90765
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8803700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97958
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91659
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94443
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84945
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8964200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.87
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89969
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94928
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44167
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.63
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.19
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92898
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8539100000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8713700000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96262
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95584
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94754
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87997
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86944
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
