Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93582
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8462200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8922399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.06
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90958
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96133
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74368
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.56
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90317
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88635
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90454
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95535
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96356
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91598
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.974
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89444
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92398
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85251
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79596
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,176.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,176.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90594
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.75427
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.87045
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96704
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Current (Min),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Current (Max),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92944
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93378
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93823
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91089
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93274
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96347
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90863
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8134399999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,132.38
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.06
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.89685
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.78384
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95041
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97131
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95416
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94977
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95828
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98648
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92923
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94916
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90018
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89899
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.931
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93524
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77081
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
