Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,137.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.06
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92221
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.72744
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95648
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97348
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95361
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Current (Min),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95395
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98907
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8693200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94018
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84875
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87976
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92114
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88721
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80584
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.06
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8747799999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8995
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94397
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97208
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97833
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95032
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Current (Max),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96136
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95697
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94772
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83804
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83005
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90246
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90887
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75442
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.81
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.81
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.6643600000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92691
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9082
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97531
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96179
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94086
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9646
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9874
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96472
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94275
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87185
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84488
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79477
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85711
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88992
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93216
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96603
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9284
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,N Current (Max),A,0.0
