Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98755
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96869
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93503
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Current (Max),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94208
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98721
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93512
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96802
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96255
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90954
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.06
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86664
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8082199999999999
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88302
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91083
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97494
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.85425
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97287
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95706
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9816
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98898
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94491
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94263
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8704200000000001
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.44
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84024
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85296
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,173.5
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91699
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97705
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8531799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96408
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96332
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98389
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98056
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90915
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91507
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90216
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.94
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85705
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81097
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71041
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,140.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89612
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96658
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8638899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98917
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9693
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97293
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Current (Max),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
