Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91492
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98044
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92612
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94501
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84024
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91385
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.69
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8472
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85715
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71862
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,126.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.57
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93066
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97253
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8964200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99631
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97821
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93259
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Current (Min),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92547
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9808
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95138
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97589
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91464
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89044
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84198
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8603799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75558
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,187.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,188.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.94
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88141
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90909
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95441
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97357
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96716
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93146
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Current (Max),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98395
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98248
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92938
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88171
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90558
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81277
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8579700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80862
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.63
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8876
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.75763
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95181
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97714
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96551
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97339
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Current (Max),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95862
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9823
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99603
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96948
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90991
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
