Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8933700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8659600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.44
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91598
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.75164
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91464
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96909
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97421
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95102
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Current (Min),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90802
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95102
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99689
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93466
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8658399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9277
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84649
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86795
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82257
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.63
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9118
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.76825
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91089
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97855
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96249
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99155
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Current (Min),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Current (Max),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91766
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97775
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99695
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94937
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93454
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8478100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.879
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7159399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,206.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,206.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,206.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.06
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9021
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.74536
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9256
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98657
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97818
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98642
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Current (Min),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Current (Min),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95401
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97287
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9223
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94168
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96747
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92679
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.87
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87356
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97748
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84506
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,148.25
